Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,38.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,42.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,42.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,157.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,171.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,38.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,40.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,45.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,155.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,162.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,184.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,37.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,48.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,42.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,81.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,151.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,197.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,170.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,47.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,96.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,191.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,191.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,43.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,46.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,175.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,190.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,28.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,46.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,42.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,90.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,185.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,173.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,30.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,41.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,46.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,167.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,184.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,29.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,53.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,39.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,106.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,215.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,160.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,26.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,39.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,35.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,80.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,160.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,143.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
