Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,29.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,39.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,37.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,119.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,160.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,30.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,39.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,41.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,160.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,169.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,33.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,40.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,40.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,136.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,162.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,165.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,31.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,39.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,160.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,178.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,92.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,30.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,41.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,40.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,123.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,169.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,34.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,27.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,24.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,30.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,25.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,33.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,30.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,103.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,26.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,33.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,30.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,121.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
