Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,26.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,32.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,29.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,109.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,132.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,24.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,29.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,122.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,26.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,29.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,32.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,28.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,31.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,34.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,126.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,140.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,25.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,33.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,26.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,126.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,25.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,31.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,34.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,127.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,25.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,31.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,33.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,129.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,138.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,26.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,30.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,107.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
