Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,26.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,29.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,32.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,29.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,31.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,36.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,147.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,27.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,34.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,32.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,29.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,36.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,30.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,119.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,145.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,27.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,33.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,37.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,151.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,29.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,33.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,33.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,121.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,136.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,27.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,31.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,30.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,112.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,123.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,28.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,32.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,32.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,25.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,32.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,30.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,133.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,28.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,31.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,36.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
