Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,148.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,28.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,34.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,33.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,115.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,29.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,31.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,176.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,129.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,33.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,35.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,127.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,34.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,31.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,35.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,142.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,27.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,31.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,36.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,110.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,146.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,29.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,32.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,39.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,157.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,27.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,37.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,111.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,136.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,150.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,26.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,35.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,31.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,27.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,33.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,41.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,166.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
