Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,27.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,31.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,34.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,29.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,34.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,137.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,30.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,33.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,34.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,29.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,32.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,37.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,133.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,150.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,25.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,33.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,36.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,146.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,26.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,36.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,36.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,79.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,148.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,146.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,28.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,35.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,37.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,75.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,144.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,152.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,29.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,35.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,38.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,119.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,144.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,28.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,39.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,38.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,161.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,155.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
