Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,31.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,39.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,175.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,33.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,42.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,165.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,172.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,36.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,39.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,44.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,148.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,159.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,180.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,33.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,43.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,94.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,137.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,176.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,186.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,37.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,46.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,46.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,94.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,151.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,189.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,187.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,38.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,48.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,51.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,97.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,156.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,197.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,210.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,43.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,52.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,53.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,96.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,176.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,213.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,216.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,43.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,51.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,51.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,177.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,207.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,208.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,46.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,49.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,53.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,93.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,189.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,199.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,217.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.07
