Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,40.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,52.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,113.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,163.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,213.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,244.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,42.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,60.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,109.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,170.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,214.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,242.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,41.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,49.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,56.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,103.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,169.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,200.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,228.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,42.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,53.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,62.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,116.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,171.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,215.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,254.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,42.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,52.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,58.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,109.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,171.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,211.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,237.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,41.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,52.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,99.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,168.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,204.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,211.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,43.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,52.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,97.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,177.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,210.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,224.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,44.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,55.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,100.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,178.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,223.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,221.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,45.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,61.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,56.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,106.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,182.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,246.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,227.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
