Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,45.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,58.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,55.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,104.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,234.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,227.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,56.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,100.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,210.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,227.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,261.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,50.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,56.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,92.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,204.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,226.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,224.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,50.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,65.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,48.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,107.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,204.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,263.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,198.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,95.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,48.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,58.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,54.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,99.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,199.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,237.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,222.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,83.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,36.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,62.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,133.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,251.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,224.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,41.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,57.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,118.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,169.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,236.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,234.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,46.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,59.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,57.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,109.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,238.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,234.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,68.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,59.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,116.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,206.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,278.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,242.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,112.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,50.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,67.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,63.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,113.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,206.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,274.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,257.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
