Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,99.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,118.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,58.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,62.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,98.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,235.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,277.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,255.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,97.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,53.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,68.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,59.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,104.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,214.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,276.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,241.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,102.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,50.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,62.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,66.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,105.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,202.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,251.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,269.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,113.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,52.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,70.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,67.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,114.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,213.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,286.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,272.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,49.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,63.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,61.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,107.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,202.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,255.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,251.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,49.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,63.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,58.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,99.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,203.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,255.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,238.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,45.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,64.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,51.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,111.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,183.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,260.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,209.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,41.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,53.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,45.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,94.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,168.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,215.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,187.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,43.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,62.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,47.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,110.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,178.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,252.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,195.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
