Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,38.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,43.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,121.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,254.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,178.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,40.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,55.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,101.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,165.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,224.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,199.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,44.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,55.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,48.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,94.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,182.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,224.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,198.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,38.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,52.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,50.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,96.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,212.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,206.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,38.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,53.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,158.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,216.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,188.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,39.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,52.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,41.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,91.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,211.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,170.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,29.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,48.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,42.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,105.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,195.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,175.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,36.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,42.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,45.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,148.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,171.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,188.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,37.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,46.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,58.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,112.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,151.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,189.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,238.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
