Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,46.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,54.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,84.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,187.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,189.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,221.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,42.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,44.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,48.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,173.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,181.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,199.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,37.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,44.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,51.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,88.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,155.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,182.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,209.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,40.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,43.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,47.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,166.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,177.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,195.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,39.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,46.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,54.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,90.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,161.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,190.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,221.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,39.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,46.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,85.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,191.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,203.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,37.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,46.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,45.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,188.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,185.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,49.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,45.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,91.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,202.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,186.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,35.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,52.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,52.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,103.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,211.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,213.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
