Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,36.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,47.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,95.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,206.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,194.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,34.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,46.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,43.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,142.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,189.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,37.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,51.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,44.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,94.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,154.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,208.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,184.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,58.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,46.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,97.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,175.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,236.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,190.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,42.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,54.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,53.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,92.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,173.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,220.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,220.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,44.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,50.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,54.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,89.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,179.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,203.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,225.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,40.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,51.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,49.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,92.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,165.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,210.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,202.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,41.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,45.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,88.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,170.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,208.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,188.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,39.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,54.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,49.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,93.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,160.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,219.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,199.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
