Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,40.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,49.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,47.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,200.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,192.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,39.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,80.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,161.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,192.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,196.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,41.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,48.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,55.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,169.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,196.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,225.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,39.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,49.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,48.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,159.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,198.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,197.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,42.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,52.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,50.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,83.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,211.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,203.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,43.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,52.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,43.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,175.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,211.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,177.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,37.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,51.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,44.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,84.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,152.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,209.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,179.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,38.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,48.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,45.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,157.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,197.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,184.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,40.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,44.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,163.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,189.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,180.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,49.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,50.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,44.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,203.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,205.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,181.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
