Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,52.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,48.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,216.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,219.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,200.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,37.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,51.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,42.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,91.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,152.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,210.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,172.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,40.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,52.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,41.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,85.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,166.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,212.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,171.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,45.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,47.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,184.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,229.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,193.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,40.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,55.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,43.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,163.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,224.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,179.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,49.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,50.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,95.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,145.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,199.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,205.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,36.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,44.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,44.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,149.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,180.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,180.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,42.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,50.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,172.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,208.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,204.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,44.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,54.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,51.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,81.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,179.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,221.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,209.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,81.8
