Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,44.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,58.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,53.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,180.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,237.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,218.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,55.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,91.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,167.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,220.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,226.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,40.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,56.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,96.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,164.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,211.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,232.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,42.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,55.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,58.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,93.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,174.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,225.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,239.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,40.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,52.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,39.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,89.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,166.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,212.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,161.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,54.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,91.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,220.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,171.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,44.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,47.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,42.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,181.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,190.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,171.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,44.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,47.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,40.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,180.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,192.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,163.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,91.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,40.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,45.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,166.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,166.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
