Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,34.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,48.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,43.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,83.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,198.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,38.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,47.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,49.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,156.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,194.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,200.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,32.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,50.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,44.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,93.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,206.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,179.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,47.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,48.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,190.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,195.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,35.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,41.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,142.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,169.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,152.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,40.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,37.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,165.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,45.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,45.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,33.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,185.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,186.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,35.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,52.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,38.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,213.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,154.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,33.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,41.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,39.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,169.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,162.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,30.1
