Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,38.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,47.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,43.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,157.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,196.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,39.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,44.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,42.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,164.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,180.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,173.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,32.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,31.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,132.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,32.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,28.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,133.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,26.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,31.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,30.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,27.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,31.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,32.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,26.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,30.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,31.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,124.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,25.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,32.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,28.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,31.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,26.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,31.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,32.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,57.4
