Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,24.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,30.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,30.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,123.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,25.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,31.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,32.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,25.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,32.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,32.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,25.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,31.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,32.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,25.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,29.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,103.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,25.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,28.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,31.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,26.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,29.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,108.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,30.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,31.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,129.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,25.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,32.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,30.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,105.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
