Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,25.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,30.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,32.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,27.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,27.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,29.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,118.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,29.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,30.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,26.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,30.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,30.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,31.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,34.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,110.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,140.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,33.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,30.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,34.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,32.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,33.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,36.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,146.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,29.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,35.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,36.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,141.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,32.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,32.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,32.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,133.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,131.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
