Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,34.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,29.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,35.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,141.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,28.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,35.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,115.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,27.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,30.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,28.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,33.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,33.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,114.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,29.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,38.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,156.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,128.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,36.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,31.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,31.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,35.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,68.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,34.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,38.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,31.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,153.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,127.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,33.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,41.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,38.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,166.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,156.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.89
