Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,32.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,41.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,37.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,166.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,153.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,31.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,39.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,37.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,79.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,159.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,151.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,39.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,39.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,159.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,33.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,38.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,39.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,158.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,161.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,32.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,42.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,47.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,132.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,173.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,194.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,32.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,40.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,39.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,130.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,164.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,159.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,36.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,43.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,42.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,175.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,174.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,37.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,46.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,84.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,153.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,187.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,178.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,41.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,46.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,41.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,168.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,169.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
