Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,42.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,44.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,171.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,180.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,179.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,40.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,46.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,47.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,91.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,162.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,187.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,191.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,43.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,50.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,45.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,88.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,176.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,202.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,184.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,43.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,53.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,47.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,99.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,175.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,217.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,193.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,47.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,45.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,50.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,90.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,190.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,181.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,206.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,51.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,48.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,52.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,89.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,208.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,195.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,213.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,45.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,51.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,53.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,183.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,209.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,217.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,47.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,52.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,97.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,191.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,212.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,233.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,42.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,57.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,54.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,109.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,171.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,233.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,221.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,44.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,56.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,51.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,109.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,178.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,228.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,211.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
