Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,49.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,49.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,53.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,90.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,200.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,199.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,216.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,44.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,49.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,54.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,92.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,181.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,201.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,220.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,49.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,51.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,57.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,200.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,207.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,232.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,49.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,59.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,60.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,101.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,197.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,236.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,246.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,111.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,51.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,61.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,66.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,105.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,207.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,246.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,268.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,107.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,51.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,61.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,56.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,98.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,207.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,247.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,227.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,50.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,56.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,52.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,90.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,205.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,226.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,211.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,59.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,48.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,102.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,193.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,237.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,199.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,53.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,56.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,50.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,92.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,216.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,227.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,207.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
