Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,57.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,52.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,201.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,230.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,213.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,50.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,60.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,58.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,98.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,206.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,246.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,240.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,60.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,57.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,61.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,245.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,231.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,59.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,54.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,53.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,88.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,239.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,221.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,219.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,50.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,55.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,49.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,90.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,203.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,225.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,204.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,53.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,66.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,52.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,110.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,216.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,267.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,214.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,54.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,62.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,49.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,101.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,219.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,253.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,204.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,48.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,48.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,95.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,236.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,197.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,47.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,54.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,97.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,192.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,246.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,223.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.73
