Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,48.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,61.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,54.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,101.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,196.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,246.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,219.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,98.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,51.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,50.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,97.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,206.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,243.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,204.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,109.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,52.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,63.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,52.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,95.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,211.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,255.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,212.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,110.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,46.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,52.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,97.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,187.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,246.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,212.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,102.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,42.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,58.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,49.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,99.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,170.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,235.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,201.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,39.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,61.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,48.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,112.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,159.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,247.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,198.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,46.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,59.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,51.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,91.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,189.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,238.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,209.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,36.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,44.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,101.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,212.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,183.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,37.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,48.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,43.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,152.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,196.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,178.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
