Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,36.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,48.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,41.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,147.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,196.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,168.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,43.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,42.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,177.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,195.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,173.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,31.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,53.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,117.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,216.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,157.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,29.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,52.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,39.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,115.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,212.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,163.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,35.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,45.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,46.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,144.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,182.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,190.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,39.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,43.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,43.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,160.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,176.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,180.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,33.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,39.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,40.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,138.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,161.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,33.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,42.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,41.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,86.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,175.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,37.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,47.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,40.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,190.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,166.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
