Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,37.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,50.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,50.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,99.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,155.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,205.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,205.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,98.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,38.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,48.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,44.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,157.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,197.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,39.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,34.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,143.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,141.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,34.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,39.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,83.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,142.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,160.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,173.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,37.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,39.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,37.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,153.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,162.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,154.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,42.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,85.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,183.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,172.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,38.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,38.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,157.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,181.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,158.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,49.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,37.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,92.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,201.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,36.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,50.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,39.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,95.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,151.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,206.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,164.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,44.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,53.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,49.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,183.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,216.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,205.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
