Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,56.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,43.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,104.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,167.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,230.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,180.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,42.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,56.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,42.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,100.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,175.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,229.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,176.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,116.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,38.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,40.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,116.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,159.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,238.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,167.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,124.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,45.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,106.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,185.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,229.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,163.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,112.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,44.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,52.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,36.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,102.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,182.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,215.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,151.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,38.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,46.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,91.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,207.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,193.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,40.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,55.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,44.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,95.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,166.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,224.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,181.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,38.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,56.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,47.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,101.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,157.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,227.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,194.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,37.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,48.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,104.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,222.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,198.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
