Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,104.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,39.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,57.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,44.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,98.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,162.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,232.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,182.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,43.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,45.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,94.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,176.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,234.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,187.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,34.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,45.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,36.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,186.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,38.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,49.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,40.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,157.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,199.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,32.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,45.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,38.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,132.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,157.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,31.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,49.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,38.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,102.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,130.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,200.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,34.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,53.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,42.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,106.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,143.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,216.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,174.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,36.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,52.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,45.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,98.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,147.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,215.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,188.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,33.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,51.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,34.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,109.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,136.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,208.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,143.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
