Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,33.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,50.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,39.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,102.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,138.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,205.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,33.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,55.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,45.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,112.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,224.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,186.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,38.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,49.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,45.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,157.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,201.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,185.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,37.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,117.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,152.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,241.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,35.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,45.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,120.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,146.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,238.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,187.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,32.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,52.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,47.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,112.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,212.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,196.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,36.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,49.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,46.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,98.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,202.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,193.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,54.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,47.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,120.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,131.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,223.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,195.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,31.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,51.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,42.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,111.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,210.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,176.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
