Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,37.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,49.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,41.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,92.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,154.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,202.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,172.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,39.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,48.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,39.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,163.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,196.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,164.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,34.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,51.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,44.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,101.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,141.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,212.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,182.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,33.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,56.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,45.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,114.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,139.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,230.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,186.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,54.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,48.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,219.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,197.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,33.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,56.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,49.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,112.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,230.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,200.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,40.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,45.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,164.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,185.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,198.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,32.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,48.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,55.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,110.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,195.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,227.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,39.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,51.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,54.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,86.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,162.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,209.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,223.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,49.13
