Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,46.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,92.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,200.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,189.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,35.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,52.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,42.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,95.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,145.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,214.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,174.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,30.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,46.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,110.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,210.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,187.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,36.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,74.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,149.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,184.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,170.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,31.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,38.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,37.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,154.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,31.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,49.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,38.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,203.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,33.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,49.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,41.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,84.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,139.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,201.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,170.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,29.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,40.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,39.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,123.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,166.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,163.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,26.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,30.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,32.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,132.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,27.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,33.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,27.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,134.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
