Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,25.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,32.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,29.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,24.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,32.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,100.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,132.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,25.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,30.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,124.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,25.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,30.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,32.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,130.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,30.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,32.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,42.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,30.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,31.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,30.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,32.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,28.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,31.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,31.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,129.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,27.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,33.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,31.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,135.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
