Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,27.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,33.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,32.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,131.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,28.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,33.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,134.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,28.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,29.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,114.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,125.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,30.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,28.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,31.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,128.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,29.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,30.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,27.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,27.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,28.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,112.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,28.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,33.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,33.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,116.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,137.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,28.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,32.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,28.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,29.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,31.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,28.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,118.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
