Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,31.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,34.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,31.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,32.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,30.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,128.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,29.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,36.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,29.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,120.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,146.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,32.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,39.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,160.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,35.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,32.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,137.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,141.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,130.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,38.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,36.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,33.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,153.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,133.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,37.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,33.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,35.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,26.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,37.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,152.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,27.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,34.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,167.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,28.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,36.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,37.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,149.4
